Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606721,Myrtle Hill Housing,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606721,Myrtle Hill Housing,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606721,Myrtle Hill Housing,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
606721,Myrtle Hill Housing,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
