Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606721,Myrtle Hill Housing,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606721,Myrtle Hill Housing,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
606721,Myrtle Hill Housing,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
606721,Myrtle Hill Housing,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606721,Myrtle Hill Housing,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606721,Myrtle Hill Housing,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
606721,Myrtle Hill Housing,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606721,Myrtle Hill Housing,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606721,Myrtle Hill Housing,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
