Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
