Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.45
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
