Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606721,Myrtle Hill Housing,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606721,Myrtle Hill Housing,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606721,Myrtle Hill Housing,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606721,Myrtle Hill Housing,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606721,Myrtle Hill Housing,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.5
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
