Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
