Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
