Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.39
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
