Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
606721,Myrtle Hill Housing,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606721,Myrtle Hill Housing,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
606721,Myrtle Hill Housing,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
606721,Myrtle Hill Housing,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606721,Myrtle Hill Housing,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606721,Myrtle Hill Housing,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
