Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606721,Myrtle Hill Housing,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
606721,Myrtle Hill Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606721,Myrtle Hill Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606721,Myrtle Hill Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606721,Myrtle Hill Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606721,Myrtle Hill Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.7
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606721,Myrtle Hill Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
