Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606721,Myrtle Hill Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.9
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
606721,Myrtle Hill Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.9
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606721,Myrtle Hill Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606721,Myrtle Hill Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.1
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
606721,Myrtle Hill Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.2
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.4
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606721,Myrtle Hill Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.4
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
