Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.4
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.54
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.91
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.42
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
