Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.34
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.34
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.69
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.85
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.59
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.39
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.17
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.94
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.76
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
