Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.27
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.89
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.4
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.5
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606721,Myrtle Hill Housing,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606721,Myrtle Hill Housing,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.18
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
