Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606721,Myrtle Hill Housing,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
