Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
