Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
