Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606721,Myrtle Hill Housing,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
606721,Myrtle Hill Housing,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
606721,Myrtle Hill Housing,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
606721,Myrtle Hill Housing,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
