Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606721,Myrtle Hill Housing,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606721,Myrtle Hill Housing,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606721,Myrtle Hill Housing,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606721,Myrtle Hill Housing,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.84
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
606721,Myrtle Hill Housing,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
