Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,67.3
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
606721,Myrtle Hill Housing,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606721,Myrtle Hill Housing,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.92
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.04
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
