Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.8
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.08
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.09
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.39
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.85
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.61
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.59
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.88
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.82
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.7
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.35
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.28
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.77
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.84
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
