Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.69
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.59
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.65
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.04
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.82
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.27
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.98
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.14
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.6
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.09
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.5
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.34
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.42
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.11
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.8
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.06
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
