Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.75
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.06
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.83
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.62
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.14
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.18
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.64
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.29
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.28
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.06
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.53
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.47
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.53
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
