Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.02
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.93
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.56
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.33
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
