Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606721,Myrtle Hill Housing,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606721,Myrtle Hill Housing,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.54
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
