Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
