Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606721,Myrtle Hill Housing,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606721,Myrtle Hill Housing,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606721,Myrtle Hill Housing,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606721,Myrtle Hill Housing,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606721,Myrtle Hill Housing,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
