Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
606721,Myrtle Hill Housing,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606721,Myrtle Hill Housing,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606721,Myrtle Hill Housing,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606721,Myrtle Hill Housing,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606721,Myrtle Hill Housing,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606721,Myrtle Hill Housing,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
606721,Myrtle Hill Housing,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606721,Myrtle Hill Housing,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606721,Myrtle Hill Housing,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606721,Myrtle Hill Housing,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
