Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
606721,Myrtle Hill Housing,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606721,Myrtle Hill Housing,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606721,Myrtle Hill Housing,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
