Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606721,Myrtle Hill Housing,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606721,Myrtle Hill Housing,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606721,Myrtle Hill Housing,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606721,Myrtle Hill Housing,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.7
