Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606721,Myrtle Hill Housing,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
606721,Myrtle Hill Housing,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
