Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.71
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,34.7
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.9
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,34.9
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
606721,Myrtle Hill Housing,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,34.9
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,35.1
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606721,Myrtle Hill Housing,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,35.1
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
