Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606721,Myrtle Hill Housing,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,35.2
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606721,Myrtle Hill Housing,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,35.4
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,35.4
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,35.7
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
