Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.64
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,36.0
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,36.0
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,36.0
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,36.0
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.16
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.23
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.15
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.65
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,35.4
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
