Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.67
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,35.1
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.09
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.91
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.9
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.18
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.0
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,34.7
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.49
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.99
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.07
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.85
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.32
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.94
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.4
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.3
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.9
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.39
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.08
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.28
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
