Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.02
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.69
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.72
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.38
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.19
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.01
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.18
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.98
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.61
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.73
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.49
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.08
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.56
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.56
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
