Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.07
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.49
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.51
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.88
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.82
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.19
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
