Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606721,Myrtle Hill Housing,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606721,Myrtle Hill Housing,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606721,Myrtle Hill Housing,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
606721,Myrtle Hill Housing,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606721,Myrtle Hill Housing,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606721,Myrtle Hill Housing,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
