Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606721,Myrtle Hill Housing,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606721,Myrtle Hill Housing,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606721,Myrtle Hill Housing,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606721,Myrtle Hill Housing,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606721,Myrtle Hill Housing,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606721,Myrtle Hill Housing,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606721,Myrtle Hill Housing,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606721,Myrtle Hill Housing,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606721,Myrtle Hill Housing,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
