Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
606721,Myrtle Hill Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606721,Myrtle Hill Housing,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606721,Myrtle Hill Housing,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
