Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606721,Myrtle Hill Housing,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606721,Myrtle Hill Housing,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606721,Myrtle Hill Housing,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.7
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606721,Myrtle Hill Housing,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606721,Myrtle Hill Housing,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.9
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606721,Myrtle Hill Housing,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,35.1
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
