Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606721,Myrtle Hill Housing,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,35.2
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,35.4
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
606721,Myrtle Hill Housing,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606721,Myrtle Hill Housing,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.33
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,35.7
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
606721,Myrtle Hill Housing,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606721,Myrtle Hill Housing,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,36.0
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606721,Myrtle Hill Housing,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
