Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,36.6
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,36.6
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,36.6
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,36.6
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,36.6
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,36.5
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,36.5
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,36.4
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,36.3
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.28
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,36.1
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.14
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,36.0
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
