Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.35
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,35.7
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.83
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.92
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.87
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.24
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.96
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.87
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,35.4
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.54
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.95
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.15
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.77
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,35.1
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.31
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.61
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.59
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.92
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.45
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,34.7
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
