Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.8
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,32.6
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.17
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.31
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.9
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.21
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.83
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.85
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.24
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.04
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.63
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.0
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.17
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
