Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.45
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606721,Myrtle Hill Housing,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
