Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606721,Myrtle Hill Housing,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606721,Myrtle Hill Housing,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606721,Myrtle Hill Housing,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606721,Myrtle Hill Housing,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606721,Myrtle Hill Housing,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606721,Myrtle Hill Housing,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606721,Myrtle Hill Housing,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,31.2
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606721,Myrtle Hill Housing,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
606721,Myrtle Hill Housing,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
606721,Myrtle Hill Housing,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
606721,Myrtle Hill Housing,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
