Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
606721,Myrtle Hill Housing,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
606721,Myrtle Hill Housing,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
606721,Myrtle Hill Housing,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606721,Myrtle Hill Housing,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,32.1
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,32.3
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
606721,Myrtle Hill Housing,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,32.5
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
