Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,32.8
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606721,Myrtle Hill Housing,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,33.2
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606721,Myrtle Hill Housing,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606721,Myrtle Hill Housing,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,33.4
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,33.6
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606721,Myrtle Hill Housing,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
