Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606721,Myrtle Hill Housing,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
606721,Myrtle Hill Housing,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606721,Myrtle Hill Housing,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606721,Myrtle Hill Housing,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
606721,Myrtle Hill Housing,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,34.1
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606721,Myrtle Hill Housing,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606721,Myrtle Hill Housing,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606721,Myrtle Hill Housing,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606721,Myrtle Hill Housing,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,34.6
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606721,Myrtle Hill Housing,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
