Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,34.7
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606721,Myrtle Hill Housing,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606721,Myrtle Hill Housing,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606721,Myrtle Hill Housing,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,34.9
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
606721,Myrtle Hill Housing,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,34.9
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606721,Myrtle Hill Housing,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606721,Myrtle Hill Housing,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,35.1
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606721,Myrtle Hill Housing,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.1
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.2
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606721,Myrtle Hill Housing,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606721,Myrtle Hill Housing,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606721,Myrtle Hill Housing,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
