Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,35.4
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606721,Myrtle Hill Housing,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606721,Myrtle Hill Housing,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606721,Myrtle Hill Housing,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606721,Myrtle Hill Housing,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,35.7
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.52
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.65
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.83
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.34
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.69
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
