Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.95
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.95
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,36.0
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.66
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.48
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.71
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.2
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.76
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.35
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.25
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,35.9
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.19
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.4
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.09
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.66
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,35.8
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.17
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.79
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.41
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,35.7
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.77
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.31
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.89
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.59
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,35.6
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606721,Myrtle Hill Housing,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.51
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.89
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,35.5
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.74
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.95
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,35.3
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.12
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
606721,Myrtle Hill Housing,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
