Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.22
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,35.2
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.65
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.64
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,35.0
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.67
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.73
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,34.9
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606721,Myrtle Hill Housing,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.74
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.93
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.57
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.19
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,34.8
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.93
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.98
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.53
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.06
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,34.7
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.22
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.08
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.4
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,34.5
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.8
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.73
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.16
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,34.4
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.69
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.16
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,34.3
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.77
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.28
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.05
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,34.2
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.37
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.09
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.26
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.92
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,34.0
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.79
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.87
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.25
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.79
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,33.9
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
