Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.62
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.48
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.85
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,33.8
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606721,Myrtle Hill Housing,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.14
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.38
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.23
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.45
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,33.7
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.19
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,33.5
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606721,Myrtle Hill Housing,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.81
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.73
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.48
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,33.3
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.82
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.51
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.39
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,33.1
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.2
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.65
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.92
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,32.9
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.17
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.1
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,32.7
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.99
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.58
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.46
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,32.4
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606721,Myrtle Hill Housing,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.4
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.73
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,32.2
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.11
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.69
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.49
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.9
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,32.0
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.72
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.4
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.74
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.2
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
