Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.73
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.34
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.12
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.39
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.55
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.27
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.12
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.79
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.98
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.48
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.4
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.71
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.01
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
606721,Myrtle Hill Housing,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.12
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.35
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.2
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.83
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
