Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.42
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.81
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.31
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.57
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.59
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.16
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.81
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606721,Myrtle Hill Housing,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.77
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.57
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
606721,Myrtle Hill Housing,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606721,Myrtle Hill Housing,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606721,Myrtle Hill Housing,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606721,Myrtle Hill Housing,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
