Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606721,Myrtle Hill Housing,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,28.6
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.42
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,28.7
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606721,Myrtle Hill Housing,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606721,Myrtle Hill Housing,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,28.8
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606721,Myrtle Hill Housing,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,28.9
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606721,Myrtle Hill Housing,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.59
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.56
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.0
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606721,Myrtle Hill Housing,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.1
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.2
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,29.3
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606721,Myrtle Hill Housing,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
