Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,29.4
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,29.5
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606721,Myrtle Hill Housing,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,29.6
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606721,Myrtle Hill Housing,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,29.7
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,29.8
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606721,Myrtle Hill Housing,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,29.9
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.0
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606721,Myrtle Hill Housing,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,30.1
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,30.2
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,30.3
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606721,Myrtle Hill Housing,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,30.4
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
