Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,30.5
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.32
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606721,Myrtle Hill Housing,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,30.6
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,30.7
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606721,Myrtle Hill Housing,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,30.8
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,30.9
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606721,Myrtle Hill Housing,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,31.0
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606721,Myrtle Hill Housing,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,31.1
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,31.3
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606721,Myrtle Hill Housing,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,31.4
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606721,Myrtle Hill Housing,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,31.5
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.29
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606721,Myrtle Hill Housing,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,31.6
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606721,Myrtle Hill Housing,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,31.7
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.84
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606721,Myrtle Hill Housing,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,31.8
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606721,Myrtle Hill Housing,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,31.9
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.68
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606721,Myrtle Hill Housing,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
